Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,26.53
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,23.96
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,17.02
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,27.61
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,27.33
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,17.61
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,24.87
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,28.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,18.42
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,23.93
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.87
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,17.16
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,21.91
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,22.64
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,24.92
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,22.43
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,28.13
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,23.06
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,26.43
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,22.92
