Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,27.27
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,23.85
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,17.79
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,28.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,23.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,17.26
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,31.76
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,23.37
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
776814,Chapel Street - Bromsgrove,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,19.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,38.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,25.92
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,39.18
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,23.22
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,34.96
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,24.21
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,37.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
