Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,40.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,24.56
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.81
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,16.73
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,39.67
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,24.7
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
776814,Chapel Street - Bromsgrove,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,15.42
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,41.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,171.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.72
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,43.85
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,23.18
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,37.28
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,24.29
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.62
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,3.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,37.37
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,23.52
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.55
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,16.89
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,33.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,27.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.02
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.12
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
