Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,16.51
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,39.18
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,26.31
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
776814,Chapel Street - Bromsgrove,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,36.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,27.29
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.19
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,21.12
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,37.62
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,28.71
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.56
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,19.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,41.58
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,24.82
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,37.59
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,27.98
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.37
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,20.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,38.78
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,24.94
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,22.93
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,37.46
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,25.63
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
776814,Chapel Street - Bromsgrove,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.23
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,42.97
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.37
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
