Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,3.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,36.19
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,21.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,35.22
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,26.06
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.53
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,20.06
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,35.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,28.52
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.82
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,24.27
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,43.27
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,27.28
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.42
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,26.56
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,35.76
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,29.28
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
776814,Chapel Street - Bromsgrove,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.38
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,22.16
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,40.16
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,30.51
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,22.94
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,40.48
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,33.89
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.05
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
