Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,29.35
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,55.61
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,41.59
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,100.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,229.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.95
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.64
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,33.31
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,56.69
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,40.73
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,92.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,232.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.75
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.57
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,32.68
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,60.87
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,44.58
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,104.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,250.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,31.92
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,57.56
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,44.45
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,236.6
776814,Chapel Street - Bromsgrove,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.63
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,32.22
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,61.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,48.91
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,256.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,200.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,32.85
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,60.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,51.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,250.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,210.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,33.47
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,60.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,50.69
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,248.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,208.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.12
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,39.33
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,65.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,55.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,103.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,270.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
