Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.99
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,40.89
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,60.35
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,53.81
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,166.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,249.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.93
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,43.19
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,62.73
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,55.73
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,84.4
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,176.3
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,258.9
776814,Chapel Street - Bromsgrove,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,228.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,38.81
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,62.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,57.59
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,258.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,236.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.37
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,40.71
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,70.79
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,57.93
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,106.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,290.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,237.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,37.56
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,69.08
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,55.34
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,115.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,284.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,227.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.98
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,36.45
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,75.92
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,54.05
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,139.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,312.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,222.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.68
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,36.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,75.87
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,55.69
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,138.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,312.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,228.9
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
