Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,41.79
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,69.81
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,58.27
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,287.6
776814,Chapel Street - Bromsgrove,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,239.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.34
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.65
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,45.06
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,71.77
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,60.14
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,184.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,296.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,247.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.06
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.29
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.23
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,48.47
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,77.52
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,57.19
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,116.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,320.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,235.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.13
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.97
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.71
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,47.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,76.37
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,58.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,111.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,195.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,315.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,241.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.55
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,42.48
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,76.34
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,58.86
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,122.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,316.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,243.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.62
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.26
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.34
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,39.42
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,70.69
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,62.86
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,114.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,293.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,259.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.32
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,40.41
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,75.18
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,62.64
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,122.1
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,311.2
776814,Chapel Street - Bromsgrove,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,258.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,44.86
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,74.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,61.27
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,112.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,185.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,308.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,253.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
