Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.84
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.48
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,43.15
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,78.77
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,62.16
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,124.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,177.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,325.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,256.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.06
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.21
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,51.43
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,76.29
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,58.27
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,212.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,316.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,241.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.23
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,41.26
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,73.15
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,52.74
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,119.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,170.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,303.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,218.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.46
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,43.82
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,66.87
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,56.89
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,275.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,232.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.26
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.29
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,40.71
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,69.24
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,63.87
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,104.1
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,284.6
776814,Chapel Street - Bromsgrove,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,260.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.34
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,44.61
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,68.53
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,55.43
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,182.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,282.5
776814,Chapel Street - Bromsgrove,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,227.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,44.72
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,63.65
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,55.23
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,263.3
776814,Chapel Street - Bromsgrove,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,226.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
