Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,13.66
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,19.25
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,20.47
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,19.52
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,20.37
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,20.81
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,20.44
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,14.37
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.57
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,20.53
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,21.66
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,21.23
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,14.82
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,22.35
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.44
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
