Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,14.87
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,24.21
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,20.75
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.02
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,24.91
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,22.12
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,24.75
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,21.56
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
776814,Chapel Street - Bromsgrove,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.81
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,25.36
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,21.79
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,29.48
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,24.26
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,32.93
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,24.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
