Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.92
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,15.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,41.61
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,24.55
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.87
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,24.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,17.35
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,31.32
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,22.78
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
776814,Chapel Street - Bromsgrove,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,16.89
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,31.77
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,22.18
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,15.49
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,34.11
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.53
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,16.18
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,35.19
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,23.29
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,22.62
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,33.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,22.51
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,63.6
