Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.11
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,39.56
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,22.83
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
776814,Chapel Street - Bromsgrove,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,33.19
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,21.87
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,14.92
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,31.01
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,21.26
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,13.79
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,36.73
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,21.17
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.53
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,35.36
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,79.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,31.37
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,22.64
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.97
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,37.08
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,22.18
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,152.4
776814,Chapel Street - Bromsgrove,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.21
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
