Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,40.02
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,23.93
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,37.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,26.46
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,72.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.76
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,38.37
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,25.87
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,34.85
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,26.18
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,32.39
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,23.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,5.3
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,33.51
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,23.33
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
776814,Chapel Street - Bromsgrove,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.58
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,37.39
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,27.91
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
