Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,38.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,23.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,21.23
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,38.04
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,23.63
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.53
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.71
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,37.62
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,27.48
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,22.83
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,38.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,28.63
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,22.57
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,33.52
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,28.34
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
776814,Chapel Street - Bromsgrove,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.45
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,24.05
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,38.51
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,37.96
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.13
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.37
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,27.51
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,48.15
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,40.81
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.73
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,26.91
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,51.25
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,41.15
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,214.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
