Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,24.57
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,47.39
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,42.77
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.36
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,28.43
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,53.56
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,44.26
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,222.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.84
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,27.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,59.06
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,43.84
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,115.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,245.6
776814,Chapel Street - Bromsgrove,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.08
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,30.59
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,56.15
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,46.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,233.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.72
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,28.37
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,64.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,47.01
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,123.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,264.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,193.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,28.16
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,65.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,52.57
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,130.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,271.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,216.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.18
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,29.44
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,58.44
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,54.27
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,106.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,241.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,222.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
