Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,33.54
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,59.33
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,48.66
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,100.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,245.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.11
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,34.61
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,65.35
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,54.42
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,109.0
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,269.8
776814,Chapel Street - Bromsgrove,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,223.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.69
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,36.94
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,59.66
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,54.43
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,246.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,224.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.22
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,37.35
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,56.91
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,43.28
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,235.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,178.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.65
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,39.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,61.01
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,45.47
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,251.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,187.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.71
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,39.42
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,62.26
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,49.92
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,257.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.32
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.53
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,34.83
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,65.02
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,48.35
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,108.6
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,268.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,198.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.48
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.86
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,38.86
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,68.53
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,48.92
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,111.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,283.0
776814,Chapel Street - Bromsgrove,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,201.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.84
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
