Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,36.97
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,67.84
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,48.76
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,110.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,279.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,200.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.43
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.14
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,38.86
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,62.58
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,44.45
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,98.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,258.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,182.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.83
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,38.29
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,63.89
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,46.24
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,263.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.69
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.61
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,45.44
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,70.17
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,46.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,110.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,288.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,190.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.68
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.33
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.15
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,46.71
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,74.46
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,46.37
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,121.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,190.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,306.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,191.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-4.15
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.23
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,38.03
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,73.08
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,52.2
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,116.6
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,301.1
776814,Chapel Street - Bromsgrove,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,214.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.51
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,39.54
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,64.95
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,51.74
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,162.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,267.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,213.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
