Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,36.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,66.21
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,51.93
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,103.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,273.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.96
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,42.57
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,62.71
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,50.09
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,175.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,259.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,206.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.56
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,118.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,52.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,60.68
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,47.35
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,213.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,251.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,195.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.65
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,35.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,146.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,59.83
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,56.26
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,47.39
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,87.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,245.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,233.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-4.12
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.16
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.32
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,49.9
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,57.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,55.36
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,205.8
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,236.7
776814,Chapel Street - Bromsgrove,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,228.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.39
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,42.02
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,62.32
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,48.94
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,84.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,258.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,202.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.65
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.98
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,38.54
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,66.93
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,51.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,278.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,212.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.61
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,42.59
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,67.39
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,49.15
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,280.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,203.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
