Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,40.72
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,65.89
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,47.64
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,167.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,274.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,197.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.58
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,46.27
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,61.43
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,52.06
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,191.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,255.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,215.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.34
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.61
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.65
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,45.3
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,63.43
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,60.45
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,263.6
776814,Chapel Street - Bromsgrove,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,249.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.52
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,44.88
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,64.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,56.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,187.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,268.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,238.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.97
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,47.06
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,66.38
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,53.58
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,86.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,195.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,275.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,221.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.83
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.92
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.26
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,123.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,44.76
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,76.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,51.69
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,121.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,184.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,317.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,214.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.09
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,47.44
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,69.18
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,48.69
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,103.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,289.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,201.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-4.06
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.28
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
