Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,41.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,66.03
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,50.27
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,171.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,275.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.84
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,49.06
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,63.34
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,49.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,202.1
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,264.3
776814,Chapel Street - Bromsgrove,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,203.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.73
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,48.62
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,64.75
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,50.43
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,200.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,269.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,209.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,41.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,58.52
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,56.99
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,243.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,235.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,40.36
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,60.25
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,48.44
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,86.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,250.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,200.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,38.26
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,63.57
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,53.65
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,94.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,264.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,222.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.82
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,39.62
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,62.45
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,60.53
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,260.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,250.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.67
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,42.1
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,60.84
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,50.74
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,83.4
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
