Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,253.2
776814,Chapel Street - Bromsgrove,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.67
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,39.71
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,59.49
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,49.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,80.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,247.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.43
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,42.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,60.17
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,48.81
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,175.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,250.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,202.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.08
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.91
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,46.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,59.67
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,52.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,247.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.07
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,39.94
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,59.79
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,45.12
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,164.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,246.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,186.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.39
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.79
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,44.82
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,60.21
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,45.55
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,184.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,248.7
776814,Chapel Street - Bromsgrove,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.04
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.84
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,48.84
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,58.34
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,43.4
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,244.1
776814,Chapel Street - Bromsgrove,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,186.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,41.38
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,52.99
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,43.07
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,174.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,223.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,188.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
