Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,33.45
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,43.48
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,37.49
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,180.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,26.23
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,35.63
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,33.34
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,24.74
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,31.39
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,29.42
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,24.84
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,31.11
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,28.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,21.87
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,30.28
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,25.8
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
776814,Chapel Street - Bromsgrove,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,24.26
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,27.02
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,26.46
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.32
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,27.73
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.59
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
