Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,31.41
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,23.73
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,28.61
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,19.92
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,24.13
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,17.08
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,22.42
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,25.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,22.88
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,25.76
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
776814,Chapel Street - Bromsgrove,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,26.85
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.22
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,24.84
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,21.24
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.98
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,21.75
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.93
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,21.69
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,22.31
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,19.79
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
