Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,14.92
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,28.85
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,18.22
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,25.26
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,18.37
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
776814,Chapel Street - Bromsgrove,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.36
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,19.43
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,19.09
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,16.43
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,18.87
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
