Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,20.36
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,19.13
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,20.78
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,19.56
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.22
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,19.35
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,20.81
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,19.75
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,22.45
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.89
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,19.55
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
776814,Chapel Street - Bromsgrove,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,14.36
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,19.31
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.12
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
