Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,18.41
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,18.84
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,19.01
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,14.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,19.91
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,14.14
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,18.88
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,18.97
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,15.61
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,20.64
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,17.06
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,20.21
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,22.28
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,17.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,21.16
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
