Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,17.91
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,21.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,21.52
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,17.33
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,21.08
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,20.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,3.8
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,22.73
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,20.93
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.44
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,26.87
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,21.49
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,18.54
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,23.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,3.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,21.62
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,22.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,22.42
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,21.84
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,16.14
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,21.45
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,21.29
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
