Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,15.47
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,21.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,21.89
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.98
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,21.32
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,21.89
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,15.41
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,21.18
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,21.85
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,22.36
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,22.49
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,15.88
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,23.21
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,22.93
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,15.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,23.79
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,22.79
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
