Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,14.99
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,22.43
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,23.25
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
776814,Chapel Street - Bromsgrove,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.95
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,21.49
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,22.11
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,18.07
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,23.41
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,22.31
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,22.86
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,22.05
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,27.79
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,22.36
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,27.31
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,24.47
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,26.17
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,22.11
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
776814,Chapel Street - Bromsgrove,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,14.85
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,28.97
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
