Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,31.04
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,30.34
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.73
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,31.14
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,30.58
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,27.75
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,15.73
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,31.57
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,21.93
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.63
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,22.91
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
776814,Chapel Street - Bromsgrove,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,15.49
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,31.79
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,15.83
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,30.85
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,23.12
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
