Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.39
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,30.68
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,22.06
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,15.97
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,31.26
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,23.41
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.74
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,21.87
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.37
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.37
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,22.15
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
776814,Chapel Street - Bromsgrove,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,32.14
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.32
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.15
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,16.11
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,34.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.46
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.92
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,16.63
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,38.26
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,21.47
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.55
