Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,23.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,73.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,35.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,16.79
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,34.53
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,22.07
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
776814,Chapel Street - Bromsgrove,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,34.46
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,26.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,16.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.17
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,28.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,4.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,16.54
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,31.96
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,22.69
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.55
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,17.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,31.75
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,25.67
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,19.45
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.31
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,25.17
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.99
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
