Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,21.55
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,36.86
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,23.35
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
776814,Chapel Street - Bromsgrove,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,23.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,35.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.12
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.07
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,39.12
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,4.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,20.24
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,41.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,26.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,38.63
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,23.12
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.15
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,21.47
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,41.76
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,25.88
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,172.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.08
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,29.55
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
776814,Chapel Street - Bromsgrove,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.14
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
