Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,39.31
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,25.65
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,15.89
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,38.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.94
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,76.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,41.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,23.71
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,17.88
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,40.35
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,24.92
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,19.25
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,39.45
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,22.01
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,40.82
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,25.26
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
776814,Chapel Street - Bromsgrove,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,18.37
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,42.96
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,22.87
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,24.07
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,39.05
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.33
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
