Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,37.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,23.18
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,68.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,33.53
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.17
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,38.41
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,29.62
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,21.22
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,39.4
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,31.38
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
776814,Chapel Street - Bromsgrove,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,26.27
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,42.59
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,30.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,25.17
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,43.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,26.98
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,79.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,175.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,24.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,39.01
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,27.16
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.11
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
