Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,30.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,40.53
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,28.92
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,29.53
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,38.98
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,29.05
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,64.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,25.01
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,44.66
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,29.66
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
776814,Chapel Street - Bromsgrove,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,24.99
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,44.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.52
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,27.79
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,49.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,31.71
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,88.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,201.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.21
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,31.73
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,41.95
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,32.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,26.88
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,39.41
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,30.03
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.25
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,26.07
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,41.68
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,33.98
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,171.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.33
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
