Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,31.79
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,43.47
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,31.46
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,178.0
776814,Chapel Street - Bromsgrove,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,27.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,43.88
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,29.93
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.28
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,24.94
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,44.49
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,34.16
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,182.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,25.69
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,43.67
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,35.32
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,67.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,181.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,2.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,29.27
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,43.05
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.21
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.63
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,31.91
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,45.26
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,32.26
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,186.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,30.28
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,42.74
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,32.34
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
776814,Chapel Street - Bromsgrove,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
