Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,30.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,39.17
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,30.39
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,62.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.29
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,29.85
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,43.69
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,33.11
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.79
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,31.91
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,45.54
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,38.54
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,187.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,34.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,38.13
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,36.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,34.76
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,38.16
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,31.22
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.23
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.42
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,31.76
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,49.4
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,33.35
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,204.7
776814,Chapel Street - Bromsgrove,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.43
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.99
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,31.24
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,46.63
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,35.89
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,195.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,30.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,44.25
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,37.11
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,182.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
