Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.24
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,26.58
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,37.57
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,34.92
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.07
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,28.01
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,39.12
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,32.56
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,34.13
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,37.07
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,33.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.56
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,29.56
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,41.22
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,30.34
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
776814,Chapel Street - Bromsgrove,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,32.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,37.25
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,35.94
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.31
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,33.02
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,40.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,32.08
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.27
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,26.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,35.32
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,31.73
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
