Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,29.03
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,33.37
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.41
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,29.17
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,33.61
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,30.84
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,32.33
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,34.54
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,31.06
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
776814,Chapel Street - Bromsgrove,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.69
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,39.15
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,30.91
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,62.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,34.85
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,44.44
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,28.07
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,78.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,182.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.39
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,32.58
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,32.59
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,25.38
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.38
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.15
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,29.73
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.26
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
