Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,24.13
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,35.46
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,38.18
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,24.49
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,29.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,23.69
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
776814,Chapel Street - Bromsgrove,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,21.12
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,32.44
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,23.37
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,19.32
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,34.43
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,24.86
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,27.53
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,26.45
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,19.09
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,30.97
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,23.65
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,28.19
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,23.47
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,23.59
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,27.53
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,25.43
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
776814,Chapel Street - Bromsgrove,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
