Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.75
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,25.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,25.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,28.92
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,21.92
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,23.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,64.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,18.05
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,19.84
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,21.79
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,13.11
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,19.42
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,17.95
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.83
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,18.96
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.86
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
