Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,18.93
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,12.33
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,18.64
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,19.45
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,19.72
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,12.48
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,21.22
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,19.47
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
776814,Chapel Street - Bromsgrove,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,20.67
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,20.12
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,19.98
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,20.35
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,12.57
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,18.54
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,18.92
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
