Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,19.29
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.38
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,14.01
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,19.54
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,13.65
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,18.07
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,20.51
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,14.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,18.16
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,20.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,13.62
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,18.69
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,19.88
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,21.38
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.56
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
