Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,19.69
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,19.29
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,14.41
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,21.35
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.25
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
776814,Chapel Street - Bromsgrove,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,23.28
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.31
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,13.74
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,21.58
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,19.51
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,13.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,20.66
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,19.47
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,13.51
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,19.81
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,19.82
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,14.12
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,19.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,21.99
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,33.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,13.57
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,18.95
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,20.99
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
776814,Chapel Street - Bromsgrove,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
