Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,12.81
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,19.32
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,20.08
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,19.85
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,22.22
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,19.13
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.78
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.29
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,18.93
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,19.68
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,33.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,19.37
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,20.17
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
776814,Chapel Street - Bromsgrove,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,13.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,21.02
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,21.01
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
