Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,13.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,23.89
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,23.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,13.71
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,26.91
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,24.11
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,25.14
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,68.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,13.86
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,20.36
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,21.91
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.78
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,19.36
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,22.14
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,16.32
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,23.33
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,22.69
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,16.57
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,23.91
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,24.53
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,17.01
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,23.76
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,21.96
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
