Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,17.67
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,23.78
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,23.28
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,17.41
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,23.31
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,40.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,17.7
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,25.69
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,22.24
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
776814,Chapel Street - Bromsgrove,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,17.85
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,22.57
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,18.39
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.98
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,22.46
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,17.71
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.47
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,22.79
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,17.66
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,23.44
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,22.87
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
