Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.72
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,23.27
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,25.21
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.48
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,22.02
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,21.43
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,18.87
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,24.77
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,26.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,23.75
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,29.27
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,25.55
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,29.93
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.98
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,25.87
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,31.54
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.44
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,26.33
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,24.45
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,22.94
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,22.44
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
776814,Chapel Street - Bromsgrove,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
