Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,15.68
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,24.64
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,23.46
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.68
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,24.09
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.45
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,3.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,23.12
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.09
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,15.85
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,22.32
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,16.27
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,23.31
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,28.69
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,23.7
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,24.92
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,24.29
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,22.88
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
