Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,25.08
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,22.74
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,16.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,26.65
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,25.91
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,17.53
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,25.35
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,26.89
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,42.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,19.12
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,32.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,25.15
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,55.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,28.51
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,26.86
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,51.5
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
776814,Chapel Street - Bromsgrove,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,17.52
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,28.49
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,26.69
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,48.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,29.43
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,29.26
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
