Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,16.17
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,23.83
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,25.73
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,29.42
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,4.1
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,16.92
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,23.95
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,30.56
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,18.45
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,22.93
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,28.83
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,17.81
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,25.93
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,27.61
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,17.65
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.47
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,27.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,17.75
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,27.99
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,28.88
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,3.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,18.58
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,25.84
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,27.17
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
