Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,19.73
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,25.39
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,31.95
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,51.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,20.55
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,27.78
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,29.15
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
776814,Chapel Street - Bromsgrove,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,22.51
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,31.77
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,27.86
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,26.78
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,36.83
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,35.45
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,53.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.19
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,34.33
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,42.59
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,37.91
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,34.39
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,45.07
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,42.43
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.39
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,9.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,36.91
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,43.54
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,43.06
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.75
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
