Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,42.01
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,44.5
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.04
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
776814,Chapel Street - Bromsgrove,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.05
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,44.75
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,47.95
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,46.97
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,60.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,183.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,6.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,39.25
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,51.11
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,47.61
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,75.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,212.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,197.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,10.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,31.74
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,49.33
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,44.39
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,206.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,183.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,32.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,52.44
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,45.29
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,82.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,218.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,34.79
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,53.12
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,49.74
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,220.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,203.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,35.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,51.59
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,50.08
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,213.4
776814,Chapel Street - Bromsgrove,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.46
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.42
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,38.74
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,53.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,50.28
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,70.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,219.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,206.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
