Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.35
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,36.03
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,50.77
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,49.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,70.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,210.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,202.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,34.03
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,52.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,50.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,77.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,218.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,35.17
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,54.25
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,50.44
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,224.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,207.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,35.06
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,57.79
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,47.88
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,239.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,37.43
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,55.61
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,49.56
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,79.5
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,229.8
776814,Chapel Street - Bromsgrove,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,203.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,37.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,56.87
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,53.06
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,217.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,35.78
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,61.07
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,49.92
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,96.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,253.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,206.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,25.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
