Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.86
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,33.72
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,59.26
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,51.29
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,96.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,246.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,211.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.45
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.69
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.39
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,41.01
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,68.36
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,52.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,107.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,282.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,217.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.36
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.68
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,43.29
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,66.73
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,53.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,92.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,177.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,275.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,218.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.01
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,41.38
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,62.96
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,55.38
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,82.5
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,260.6
776814,Chapel Street - Bromsgrove,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,227.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.36
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,42.27
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,65.29
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,54.15
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,90.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,269.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,222.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.67
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,12.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,42.41
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,58.04
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,56.13
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,241.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,230.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.73
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,43.42
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,58.36
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,53.21
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,72.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,242.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,219.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.12
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.52
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.12
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.69
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,41.96
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,56.44
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,57.25
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,172.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,234.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,235.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
