Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,42.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,56.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,57.69
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,70.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,233.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,236.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.81
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,46.13
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,55.77
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,54.01
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,188.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,232.9
776814,Chapel Street - Bromsgrove,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,221.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.61
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,49.24
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,56.29
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,53.66
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,201.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,221.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,48.75
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,57.47
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,52.39
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,199.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,239.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,215.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.71
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.72
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,48.57
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,61.12
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,51.16
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,76.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,254.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.16
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.78
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,43.62
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,60.41
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,55.29
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,74.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,252.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,227.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.11
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,41.28
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,60.33
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,55.41
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,79.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,169.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,251.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,228.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
