Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,42.19
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,59.95
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,54.59
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,77.7
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,250.8
776814,Chapel Street - Bromsgrove,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,225.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.04
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.17
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,40.72
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,66.29
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,57.65
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,96.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,277.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,238.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.96
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,44.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,70.61
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,51.92
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,107.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,294.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,214.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.02
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.83
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,42.24
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,61.25
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,56.19
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,82.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,174.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,255.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,233.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,39.58
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,54.96
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,61.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,230.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,253.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.18
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,44.22
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,59.86
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,52.02
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,87.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,250.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.13
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,46.1
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,54.92
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,51.28
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,189.7
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
776814,Chapel Street - Bromsgrove,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,212.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.16
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,49.73
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,55.87
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,51.06
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,66.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,204.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,233.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,211.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
