Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.37
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,49.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,53.27
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,47.75
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,68.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,222.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.49
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.47
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,48.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,53.99
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,53.34
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,64.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,197.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,225.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,43.23
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,52.36
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,55.95
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,70.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,218.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,231.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,5.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,39.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,52.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,53.04
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,70.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,220.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,218.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.08
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,43.34
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,54.96
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,53.66
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,68.2
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,229.1
776814,Chapel Street - Bromsgrove,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,220.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,38.79
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,55.14
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,53.28
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,74.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,159.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,230.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,220.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.14
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,48.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,39.07
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,58.05
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,50.94
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,82.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,160.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,242.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,210.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.48
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,49.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
