Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,40.23
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,57.08
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,46.41
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,80.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,238.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,39.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,51.26
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,42.78
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,73.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,213.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.45
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.67
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,56.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,116.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,52.72
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,59.53
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,44.82
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,87.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,218.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,245.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,185.2
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.59
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,71.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,134.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,60.32
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,47.89
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,46.41
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,88.8
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,247.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,199.3
776814,Chapel Street - Bromsgrove,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,191.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,36.93
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,41.24
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,42.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,54.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,39.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,39.28
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,41.25
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,50.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,161.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,38.83
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,38.66
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,49.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,35.13
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,29.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,38.54
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
