Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.45
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,35.04
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,29.37
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,36.12
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,52.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,36.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,36.33
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,61.7
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
776814,Chapel Street - Bromsgrove,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,27.32
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,48.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,17.58
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,24.28
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,27.39
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,40.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,26.39
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,23.83
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,27.88
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,22.95
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,26.03
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,24.99
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,41.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,21.56
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,26.92
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,26.57
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,39.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
