Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,21.09
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,27.13
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,30.75
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,49.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
776814,Chapel Street - Bromsgrove,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,17.98
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,28.27
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,29.07
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,45.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,22.47
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,27.57
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,53.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,22.51
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,30.27
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,44.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.48
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,29.72
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,22.43
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,44.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,17.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,26.64
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,21.51
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,45.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.86
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,23.2
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.9
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
776814,Chapel Street - Bromsgrove,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,20.25
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,22.79
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,22.26
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,39.8
