Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.37
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,20.37
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,36.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,12.87
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,20.13
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.38
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,47.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,12.99
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,19.19
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,19.94
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,32.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,1.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.67
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,24.15
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,21.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,50.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,14.44
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,20.55
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,21.21
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,32.9
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
776814,Chapel Street - Bromsgrove,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,1.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,14.82
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,22.63
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,20.75
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,47.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,1.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,14.31
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,20.67
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,21.91
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,53.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776814,Chapel Street - Bromsgrove,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
